Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
880814,BROXTOWE LANE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.43
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.57
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
880814,BROXTOWE LANE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.77
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.55
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
880814,BROXTOWE LANE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.94
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
880814,BROXTOWE LANE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.66
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.62
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.71
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
880814,BROXTOWE LANE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.1
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.16
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
880814,BROXTOWE LANE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.57
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.63
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.92
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.97
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.42
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
880814,BROXTOWE LANE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.07
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
880814,BROXTOWE LANE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.35
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.54
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.48
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
