Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.73
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.31
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.54
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
880814,BROXTOWE LANE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.58
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.26
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.84
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.69
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.32
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
880814,BROXTOWE LANE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.71
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.02
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.17
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.99
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
880814,BROXTOWE LANE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
880814,BROXTOWE LANE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.79
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
880814,BROXTOWE LANE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.51
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
880814,BROXTOWE LANE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.36
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
880814,BROXTOWE LANE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.35
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.51
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
880814,BROXTOWE LANE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.57
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.38
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.96
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
