Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
880814,BROXTOWE LANE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.07
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,48.5
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
880814,BROXTOWE LANE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.74
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.7
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,34.6
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
880814,BROXTOWE LANE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.23
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.61
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
880814,BROXTOWE LANE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.21
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.54
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.92
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.49
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
880814,BROXTOWE LANE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.98
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.29
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
880814,BROXTOWE LANE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.49
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,18.54
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.42
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.62
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.26
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
880814,BROXTOWE LANE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.46
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.42
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.27
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
880814,BROXTOWE LANE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.05
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.19
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.7
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,66.82
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
880814,BROXTOWE LANE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.41
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.23
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
