Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.2
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
880814,BROXTOWE LANE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.56
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.33
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.89
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,36.9
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.37
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.13
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
880814,BROXTOWE LANE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.31
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.94
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.08
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.52
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,37.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,61.13
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,57.06
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
880814,BROXTOWE LANE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.44
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,23.59
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.2
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,58.23
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.18
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
880814,BROXTOWE LANE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.32
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.66
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.77
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.69
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,37.3
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
880814,BROXTOWE LANE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,26.99
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.17
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,37.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
880814,BROXTOWE LANE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.26
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,33.14
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,135.4
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.27
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.13
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.14
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,37.5
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.1
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
880814,BROXTOWE LANE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.21
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.64
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.33
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.34
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,37.6
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.77
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
880814,BROXTOWE LANE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.62
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,20.76
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
