Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.1
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,37.7
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.88
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
880814,BROXTOWE LANE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.98
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.7
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.37
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.59
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.75
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.78
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,37.8
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.21
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.62
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
880814,BROXTOWE LANE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.05
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,25.26
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.6
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.36
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,37.9
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.89
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.56
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
880814,BROXTOWE LANE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.29
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.79
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,29.93
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,107.2
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,123.4
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.33
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.78
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.54
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,38.0
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,65.98
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,72.06
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
880814,BROXTOWE LANE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.09
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.34
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.2
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,125.7
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.92
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.06
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.33
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,38.0
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.12
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,95.02
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
880814,BROXTOWE LANE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.7
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,33.89
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,100.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,138.2
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.78
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.5
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.22
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.58
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,38.1
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.6
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,80.16
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,93.93
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
880814,BROXTOWE LANE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.17
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,31.52
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.95
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,126.3
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,150.1
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.71
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.62
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,46.6
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.72
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,38.2
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.73
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.11
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,98.79
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
880814,BROXTOWE LANE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.71
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,27.24
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,39.77
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,164.2
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.09
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.29
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.16
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.51
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,90.13
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,95.09
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
880814,BROXTOWE LANE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.89
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.91
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,123.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.23
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.19
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.26
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
