Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,70.33
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,87.2
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.4
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
880814,BROXTOWE LANE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.62
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,43.07
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,100.8
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,175.9
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.24
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.82
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.62
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,71.13
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.12
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,98.08
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
880814,BROXTOWE LANE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.74
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.56
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,40.07
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.9
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,103.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,164.6
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.14
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.5
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.51
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,38.4
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.81
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.7
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,86.8
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.5
880814,BROXTOWE LANE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,31.89
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,38.63
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,81.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,129.8
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,156.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.87
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.43
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.22
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,38.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,73.69
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,110.94
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,90.7
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
880814,BROXTOWE LANE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.55
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.95
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,36.29
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,147.3
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.2
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.78
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.57
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.85
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.09
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.16
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,38.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.31
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.93
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,93.82
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
880814,BROXTOWE LANE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.46
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,33.67
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,103.4
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,137.6
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.27
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,58.2
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.0
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.56
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.9
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,38.4
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.35
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.14
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.17
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
880814,BROXTOWE LANE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.9
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,30.56
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,39.69
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,125.2
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,161.6
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.85
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.9
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.08
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.96
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.14
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.82
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.01
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.06
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,120.58
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,106.65
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.3
880814,BROXTOWE LANE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.9
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,30.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,44.71
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,125.2
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,182.2
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.91
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.56
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.91
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.94
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.3
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.88
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.8
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.92
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,122.59
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,105.57
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,494.9
880814,BROXTOWE LANE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,36.44
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,35.72
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,148.7
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,145.0
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.85
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.5
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.33
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.95
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.5
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,122.74
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,98.23
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,196.8
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
880814,BROXTOWE LANE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.33
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.71
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.73
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,40.03
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,104.0
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,157.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,161.4
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
