Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.79
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.55
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.17
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.6
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.91
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.34
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.62
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.62
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,123.7
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,107.79
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.2
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
880814,BROXTOWE LANE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.93
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.55
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.24
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,123.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,158.1
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.26
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.02
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,120.8
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.57
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.68
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,38.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.47
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,112.54
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,115.52
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.3
880814,BROXTOWE LANE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.76
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.09
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,36.62
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,148.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.47
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.22
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.05
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.83
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.67
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,38.2
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,86.15
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.54
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.9
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
880814,BROXTOWE LANE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.33
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,39.49
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,31.05
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,159.7
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,126.4
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.25
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,66.1
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.6
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.19
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.34
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.2
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,38.2
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.83
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.84
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.48
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
880814,BROXTOWE LANE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.55
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.42
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,33.92
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,178.7
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,137.9
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.36
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,54.6
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.67
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.14
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.4
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.42
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.83
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,38.1
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.48
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,124.26
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.94
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,196.5
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,499.8
880814,BROXTOWE LANE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.2
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,42.62
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,39.16
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,66.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,171.7
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,159.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.3
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.65
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.69
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.61
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.82
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.76
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.6
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.4
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,38.1
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,80.45
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.65
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.54
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,180.4
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
880814,BROXTOWE LANE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,447.1
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.53
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,38.94
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,42.29
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,157.7
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,171.7
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.92
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,54.1
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.2
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.59
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.19
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.9
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,38.0
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,84.51
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.47
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,112.04
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.5
880814,BROXTOWE LANE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.7
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,44.62
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,39.19
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,83.9
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,180.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,160.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.11
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.39
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.4
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.87
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.63
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.65
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.76
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,38.0
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.65
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,119.15
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,101.32
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,167.8
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.1
880814,BROXTOWE LANE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.31
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.33
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,48.38
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,42.21
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.0
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,198.2
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,172.8
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.94
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.76
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
