Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.72
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.96
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.31
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,37.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.76
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.74
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,110.67
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,522.4
880814,BROXTOWE LANE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.4
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,46.09
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,50.0
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,187.6
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,204.6
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.45
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.39
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.98
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.86
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.92
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.59
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.23
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,37.8
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.73
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,130.06
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,124.86
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.2
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
880814,BROXTOWE LANE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.7
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.22
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,44.56
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,50.34
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,92.1
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,182.8
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,206.1
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.76
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,33.84
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,83.1
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,139.3
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.78
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,37.7
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.66
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,119.34
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,133.31
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.6
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
880814,BROXTOWE LANE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.28
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,41.34
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,45.77
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,115.5
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,169.1
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,187.4
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.81
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.05
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,37.87
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,154.6
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.23
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.64
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.39
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.61
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,37.5
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,90.09
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,122.85
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,133.86
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,501.0
880814,BROXTOWE LANE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,29.73
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,44.54
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.23
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,121.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,182.4
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,197.6
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.6
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,39.93
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,163.2
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.31
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.17
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.45
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,37.4
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,83.55
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,122.22
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.81
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,215.0
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
880814,BROXTOWE LANE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.9
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,30.33
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,38.99
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.42
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,124.0
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,160.4
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,190.7
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.59
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.0
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.63
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.01
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,37.3
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,85.03
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.6
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.07
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.0
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.8
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.1
880814,BROXTOWE LANE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,34.7
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,44.71
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,45.49
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,142.5
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,183.8
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,187.6
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.23
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.47
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.51
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,121.6
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.8
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.42
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.9
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,37.1
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,96.02
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,115.22
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,126.59
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
880814,BROXTOWE LANE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,39.73
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,41.13
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,44.07
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,162.1
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,168.9
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,181.0
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.99
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.84
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,131.3
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.96
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.94
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.93
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,37.0
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.14
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,108.63
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,129.26
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
880814,BROXTOWE LANE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.4
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,41.28
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,35.03
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,47.15
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,168.4
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,143.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,192.7
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.31
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,31.55
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,72.4
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.45
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.57
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.81
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.19
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,36.8
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
