Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,103.55
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.43
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,138.04
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.0
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
880814,BROXTOWE LANE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.0
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,45.27
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.07
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,51.73
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,186.0
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,139.9
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,211.8
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.65
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.59
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.2
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.51
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,133.3
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.41
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.14
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.86
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,36.7
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,111.88
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,116.56
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,141.85
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
880814,BROXTOWE LANE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.38
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.1
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,53.76
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,137.8
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,131.7
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,220.1
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.04
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.42
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.22
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,68.0
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.42
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.84
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.64
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,36.5
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.01
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,106.14
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,134.06
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
880814,BROXTOWE LANE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.1
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.92
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,36.1
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,62.9
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,117.1
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,147.5
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,256.1
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.19
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.08
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,121.5
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.13
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.68
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.37
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.34
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.84
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.19
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.19
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,36.4
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.28
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,121.05
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,144.74
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.2
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
880814,BROXTOWE LANE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,589.4
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,27.53
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,40.67
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,56.67
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,92.3
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.9
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,165.2
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,230.4
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.39
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.05
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.91
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.85
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.72
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.15
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.15
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.41
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.61
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,36.2
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.49
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,121.11
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,129.49
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
880814,BROXTOWE LANE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,525.9
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.52
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.08
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,38.19
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,57.94
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,106.7
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,101.8
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,154.7
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,236.0
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.13
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.79
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.99
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.02
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.45
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.22
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.93
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.21
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.68
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,36.1
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.16
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,118.96
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,125.42
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.7
880814,BROXTOWE LANE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.5
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,40.86
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,56.91
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,99.7
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.3
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,165.1
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,230.1
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.68
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.23
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.79
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.02
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.24
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.41
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.28
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,36.0
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.47
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,132.2
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,120.37
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
880814,BROXTOWE LANE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,27.76
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,37.99
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,51.06
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,112.8
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,154.4
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,206.5
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.87
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.3
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.92
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.28
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.43
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.99
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.06
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.79
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.6
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,35.9
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.81
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,132.52
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,536.7
880814,BROXTOWE LANE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.61
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,27.06
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,36.05
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,46.37
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,112.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,146.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,188.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.03
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.9
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.26
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.46
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.65
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.52
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.15
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.57
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.17
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,35.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,84.63
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,121.25
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,119.8
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.2
880814,BROXTOWE LANE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.0
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,31.35
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,27.3
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,46.42
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,128.7
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,190.0
