Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.79
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.76
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.57
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.32
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.76
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.17
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.93
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,35.7
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.6
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,104.71
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,114.14
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
880814,BROXTOWE LANE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.17
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,31.76
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,40.93
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,120.1
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,131.3
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,168.7
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.73
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.31
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.46
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.98
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.75
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.13
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.69
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.98
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,120.7
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,35.6
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.7
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,107.14
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
880814,BROXTOWE LANE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.24
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,32.73
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,46.56
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,87.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,134.0
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,190.2
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.98
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.83
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.39
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.58
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.59
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.53
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.2
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.94
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.39
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,110.47
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
880814,BROXTOWE LANE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.18
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,31.33
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,51.21
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,90.8
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,113.5
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,128.2
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,209.1
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.66
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.06
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.67
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.99
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,87.67
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,109.5
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,113.54
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
880814,BROXTOWE LANE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.52
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.96
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,30.66
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,48.66
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,111.3
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,125.6
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,198.9
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.15
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.77
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.9
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.56
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.02
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.19
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.16
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.82
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,109.21
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,103.7
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
880814,BROXTOWE LANE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,37.33
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,29.32
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,48.37
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,153.5
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,120.1
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,197.5
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.61
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.33
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.84
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.2
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.03
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.22
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.17
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.73
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.0
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,98.37
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,116.02
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,103.77
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
880814,BROXTOWE LANE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.67
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.75
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,49.92
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,146.2
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,106.9
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,203.7
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.77
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.1
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.2
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,96.7
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.13
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.28
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.19
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.64
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.08
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.8
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,100.93
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,114.3
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,112.78
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
880814,BROXTOWE LANE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,28.68
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.62
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,49.9
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,118.0
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,105.6
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,204.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.63
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.3
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.94
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.67
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.85
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.11
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.89
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.36
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.92
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,111.12
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
880814,BROXTOWE LANE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.96
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,27.54
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,53.87
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,110.3
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,112.7
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,219.4
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.18
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,68.1
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
