Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.92
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.07
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.91
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,103.31
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,119.52
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,187.8
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.8
880814,BROXTOWE LANE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,486.8
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.84
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.85
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,52.98
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,107.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.0
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,216.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.38
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.22
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,48.2
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.54
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.86
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.41
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.12
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,119.2
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.11
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,103.88
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,116.88
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
880814,BROXTOWE LANE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.98
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.07
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.91
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,98.5
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,115.1
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,208.8
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.61
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.58
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.81
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.22
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.62
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.12
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.93
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.77
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,101.74
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,116.83
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.5
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
880814,BROXTOWE LANE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.9
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.63
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.51
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,28.27
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,37.64
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,129.0
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,115.7
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,154.3
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.77
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.61
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.7
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.98
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.84
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.87
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.05
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.79
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.49
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.7
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.46
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,109.53
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.18
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
880814,BROXTOWE LANE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,32.66
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,33.58
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,38.59
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,133.3
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,137.3
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,157.6
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.01
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.3
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.87
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.86
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.05
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.4
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.75
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,119.4
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.55
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,118.15
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,99.8
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.2
880814,BROXTOWE LANE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.79
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,43.65
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,38.36
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.0
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,177.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,157.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.46
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.31
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.51
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.06
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.28
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,128.88
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.77
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,197.8
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.5
880814,BROXTOWE LANE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.4
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.8
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,36.26
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,48.63
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,96.0
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,148.0
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,197.4
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.35
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.83
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.7
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.96
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.63
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.43
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.34
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.77
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,120.01
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,105.59
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.3
880814,BROXTOWE LANE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.14
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,33.78
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,59.11
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,122.5
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.2
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,137.8
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,240.6
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.74
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.84
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.88
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.84
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,118.2
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.71
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.77
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.27
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.98
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.41
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.15
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,125.43
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,119.25
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
880814,BROXTOWE LANE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.1
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.46
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.64
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,34.38
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,50.04
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.1
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,141.5
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,203.6
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.42
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.11
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.03
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.53
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.78
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
