Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.01
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,116.92
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.99
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,476.4
880814,BROXTOWE LANE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.99
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,30.16
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,45.77
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,75.8
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,124.2
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,186.8
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.62
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.85
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.72
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.06
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.09
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.81
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.47
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,118.73
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.52
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
880814,BROXTOWE LANE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.9
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.2
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.88
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,30.32
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,47.88
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,114.0
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,124.3
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,195.2
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.47
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,63.3
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.13
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.94
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.35
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.13
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.67
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,120.27
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.11
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,181.0
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.6
880814,BROXTOWE LANE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.57
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.02
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,28.66
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,53.96
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,117.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,220.8
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.12
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,51.2
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.54
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.33
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.51
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.65
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.04
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.9
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.9
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.25
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,114.58
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,103.25
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
880814,BROXTOWE LANE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.1
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.47
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.31
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.65
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,55.49
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,110.8
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,109.2
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,225.9
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.17
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.5
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.69
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.94
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.54
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.06
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.05
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.03
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,108.91
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,110.03
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.0
880814,BROXTOWE LANE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.87
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,23.59
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,55.63
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,124.0
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,97.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,228.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.96
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.39
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.28
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,140.5
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.7
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,98.08
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,111.54
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
880814,BROXTOWE LANE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.39
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.26
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,28.35
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,47.47
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,116.6
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,194.6
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.1
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.96
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.41
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.38
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.28
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.97
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.42
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,110.49
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.33
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
880814,BROXTOWE LANE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.9
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.19
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.65
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,26.04
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,55.67
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,227.7
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.76
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.09
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.64
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.34
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.45
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.73
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,104.04
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.74
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
880814,BROXTOWE LANE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.5
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.17
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,26.49
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,45.81
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,109.3
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,188.1
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.79
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.88
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.62
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,98.3
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.22
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.1
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.32
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
880814,BROXTOWE LANE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.06
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,29.19
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,35.58
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,123.2
