Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,146.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.15
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.88
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.55
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.86
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,120.9
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.6
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,99.11
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.84
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
880814,BROXTOWE LANE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.39
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.55
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,33.91
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,110.2
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.39
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.24
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.32
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.39
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.09
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.4
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.6
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,93.96
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
880814,BROXTOWE LANE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.74
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,24.54
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,36.96
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,61.0
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,152.6
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.78
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.39
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.56
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.36
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.12
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.91
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.94
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.77
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.4
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.7
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.71
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,100.29
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.4
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.1
880814,BROXTOWE LANE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.53
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,23.72
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,28.1
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,97.8
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,115.2
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.15
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,62.0
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.3
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.01
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.43
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.94
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.25
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,107.4
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.47
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.73
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,100.84
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
880814,BROXTOWE LANE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,32.75
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,22.11
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,133.7
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.26
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,58.9
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.15
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.32
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,78.86
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,117.98
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.26
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
880814,BROXTOWE LANE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.47
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.68
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.09
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,77.4
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,111.7
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.44
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.79
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,80.8
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,155.0
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.52
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.71
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.06
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.25
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.41
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.95
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.83
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
880814,BROXTOWE LANE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.9
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.83
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,28.18
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,56.6
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,115.8
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.1
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.49
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.21
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.31
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.95
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.77
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.77
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.6
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.02
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,96.33
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.7
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
880814,BROXTOWE LANE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.75
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.45
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.6
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,29.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.4
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,120.5
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,61.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.74
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.3
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.29
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.61
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.95
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.48
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.69
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
880814,BROXTOWE LANE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.25
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,27.29
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,27.78
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,91.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,113.8
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,116.7
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.7
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.81
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
