Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.37
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.97
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.25
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.73
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.33
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.85
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,109.65
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.17
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
880814,BROXTOWE LANE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.5
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,27.53
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,22.88
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,113.4
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.24
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.97
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,44.8
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.23
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.58
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.92
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.8
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.88
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,112.34
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.83
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
880814,BROXTOWE LANE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,26.31
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,24.26
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,24.45
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.5
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.31
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.41
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.55
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.29
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,103.29
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.61
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
880814,BROXTOWE LANE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.32
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,35.03
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.64
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,62.4
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,142.3
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,80.6
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,39.34
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,161.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.16
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.99
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.31
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.49
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.78
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.02
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.2
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.3
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,92.4
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.96
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
880814,BROXTOWE LANE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.3
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.68
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.9
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.64
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,87.8
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.6
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.63
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.57
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.8
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.3
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.22
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,101.2
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.33
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
880814,BROXTOWE LANE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.57
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.6
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.62
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,77.0
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.37
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.97
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,68.8
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.7
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.69
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,70.1
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.4
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.64
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.76
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.33
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.54
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.01
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,99.28
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,87.69
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
880814,BROXTOWE LANE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.19
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.75
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.68
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.23
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.08
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.5
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.81
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.09
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.64
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.42
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.51
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,67.35
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,86.63
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.3
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
880814,BROXTOWE LANE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.58
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.19
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,84.4
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.11
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.29
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,38.9
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.73
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.16
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.17
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.16
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.32
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.56
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,93.36
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.74
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
880814,BROXTOWE LANE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.84
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.54
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.68
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.3
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.35
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.59
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,72.1
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.16
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.75
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.64
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.6
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
