Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.14
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.02
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
880814,BROXTOWE LANE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.98
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.52
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.63
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.31
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.8
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.2
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.53
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.44
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.2
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.05
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.18
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.53
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
880814,BROXTOWE LANE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.91
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,26.43
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,57.1
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.4
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,109.6
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,47.3
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.81
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.47
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.5
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.8
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.93
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.48
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
880814,BROXTOWE LANE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.29
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.13
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.08
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.77
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.41
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.1
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.32
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.89
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.73
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
880814,BROXTOWE LANE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.82
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.32
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,44.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.09
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.32
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.03
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.56
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.38
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
880814,BROXTOWE LANE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.61
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,23.4
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,56.2
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,98.9
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.97
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,7.04
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.02
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.25
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.89
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.62
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.15
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.61
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
880814,BROXTOWE LANE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.51
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.85
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.6
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.17
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.82
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.21
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.1
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,31.6
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.18
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
880814,BROXTOWE LANE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.08
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.52
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.17
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.41
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.97
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
880814,BROXTOWE LANE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.44
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.3
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.42
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.84
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.59
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,31.7
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,67.45
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.14
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
880814,BROXTOWE LANE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.78
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.4
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
