Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.58
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.71
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.27
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
880814,BROXTOWE LANE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.06
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.4
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.43
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.16
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.42
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.05
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
880814,BROXTOWE LANE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.36
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.79
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.7
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.47
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.59
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.76
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.79
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,31.8
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.47
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
880814,BROXTOWE LANE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.9
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.93
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.14
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.15
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.56
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.24
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.63
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,73.9
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.45
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.53
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
880814,BROXTOWE LANE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.36
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.1
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.39
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.03
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.15
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,81.0
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.9
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
880814,BROXTOWE LANE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.3
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.36
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,31.9
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
880814,BROXTOWE LANE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.01
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.58
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,32.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
880814,BROXTOWE LANE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.5
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.39
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
880814,BROXTOWE LANE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.49
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.3
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
