Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.51
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,32.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
880814,BROXTOWE LANE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.42
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.79
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,50.3
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.7
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.22
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.3
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,32.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
880814,BROXTOWE LANE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.36
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.16
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.8
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
880814,BROXTOWE LANE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,31.4
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.12
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.13
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,32.3
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
880814,BROXTOWE LANE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.06
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.03
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.49
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,32.4
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
880814,BROXTOWE LANE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.81
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.5
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.84
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.18
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,32.5
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
880814,BROXTOWE LANE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.4
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.09
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.01
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.42
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,32.6
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
880814,BROXTOWE LANE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.3
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.83
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,32.7
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
880814,BROXTOWE LANE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.18
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.78
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.44
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
