Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
880814,BROXTOWE LANE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.14
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.93
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,32.8
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.24
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
880814,BROXTOWE LANE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.17
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.27
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.5
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,32.9
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
880814,BROXTOWE LANE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.33
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.33
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,28.9
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.02
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
880814,BROXTOWE LANE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.1
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,33.0
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
880814,BROXTOWE LANE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.47
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.24
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.83
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.7
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,33.1
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
880814,BROXTOWE LANE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.84
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.67
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,40.4
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.1
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.77
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.95
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,33.2
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.13
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
880814,BROXTOWE LANE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.75
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.93
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,22.21
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,61.4
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,92.2
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.9
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.71
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,33.3
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
880814,BROXTOWE LANE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.2
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.92
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,33.4
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.43
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
880814,BROXTOWE LANE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.28
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.09
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.97
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
