Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.77
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,33.5
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
880814,BROXTOWE LANE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.81
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.08
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,25.1
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.75
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,33.6
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.01
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
880814,BROXTOWE LANE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.21
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.12
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.94
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,33.7
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
880814,BROXTOWE LANE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.48
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.03
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.62
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.99
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.9
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,33.8
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
880814,BROXTOWE LANE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.54
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.42
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.83
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.45
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.9
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,33.9
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
880814,BROXTOWE LANE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.16
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,34.0
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
880814,BROXTOWE LANE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.96
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,34.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.77
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
880814,BROXTOWE LANE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.88
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.9
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.69
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.25
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,34.2
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
880814,BROXTOWE LANE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.55
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.83
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,26.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
