Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.82
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,34.3
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
880814,BROXTOWE LANE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.88
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.74
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.47
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.59
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.51
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,34.4
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
880814,BROXTOWE LANE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.18
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.83
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.82
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.95
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.91
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.17
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.56
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,34.5
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.41
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
880814,BROXTOWE LANE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.48
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.74
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.37
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,34.5
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.63
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,34.7
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
880814,BROXTOWE LANE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.29
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.2
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.77
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,33.7
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.0
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.1
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,34.8
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
880814,BROXTOWE LANE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.99
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.97
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,35.5
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.51
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.77
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,34.9
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
880814,BROXTOWE LANE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.38
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.93
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,35.0
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.69
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
880814,BROXTOWE LANE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.44
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.16
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,64.4
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.76
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.44
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.67
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,35.1
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.73
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.68
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
880814,BROXTOWE LANE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.17
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.76
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,35.7
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,70.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.27
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,35.2
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
