Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.24
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.09
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
880814,BROXTOWE LANE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.53
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,74.5
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.58
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.33
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.02
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.1
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,35.3
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
880814,BROXTOWE LANE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.14
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.35
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.4
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,43.2
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,84.7
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.58
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.48
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,35.4
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.53
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
880814,BROXTOWE LANE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.67
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.16
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.98
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,46.7
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.72
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.7
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,35.5
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.6
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
880814,BROXTOWE LANE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
